Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9310299999999999
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90784
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89166
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,200.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,199.75
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.25
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757100000000001
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8822
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8984700000000001
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91559
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,256.88
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,257.88
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,257.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632299999999999
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948299999999999
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91104
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89584
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9360299999999999
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,168.62
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,160.12
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,160.25
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.12
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789700000000001
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821799999999999
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8617799999999999
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9773299999999999
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91241
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267299999999999
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9244700000000001
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,238.62
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,238.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,238.75
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,215.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,216.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,215.88
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91806
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8422200000000001
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057299999999999
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983399999999999
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725299999999999
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835200000000001
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,224.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,226.12
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,225.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,140.88
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,141.12
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
