Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94183
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90976
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,197.75
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,199.38
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,198.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,158.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,158.75
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,143.62
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.12
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688399999999999
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89935
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.12
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95575
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94995
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,195.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,198.12
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,154.62
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,154.88
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.75
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85406
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414399999999999
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202899999999999
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526700000000001
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,234.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,235.38
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,234.75
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,230.12
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,230.5
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,230.25
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91443
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9770200000000001
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9590799999999999
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89895
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93991
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,228.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,236.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,230.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,165.5
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,124.12
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9359700000000001
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88461
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91391
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90564
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375600000000001
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
