Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,188.75
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,189.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,189.12
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,156.25
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,156.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93216
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415600000000001
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9428700000000001
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93716
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93875
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,168.5
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,169.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,168.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,225.12
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,225.62
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,225.38
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9306
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94611
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637100000000001
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521200000000001
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784799999999999
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,167.88
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,168.25
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,189.5
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,190.12
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,189.88
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,175.75
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.62
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85769
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90356
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,182.88
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,184.38
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,201.25
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,200.62
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9575799999999999
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,146.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347799999999999
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,256.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,256.75
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,256.38
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,164.75
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.75
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,208.5
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,211.12
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,209.25
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92779
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9571799999999999
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,149.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,151.88
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
