Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.47
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,269.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,271.62
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,270.38
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,202.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,202.25
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,202.12
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,183.5
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,184.75
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,183.75
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.31
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,247.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,248.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,248.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,242.5
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,242.75
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,242.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,256.38
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,257.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,256.62
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9740000000000001
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819899999999999
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585899999999999
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651200000000001
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.23
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,241.38
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,249.5
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,245.5
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,231.75
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,234.38
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,233.12
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,206.5
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,206.75
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,206.62
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201600000000001
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9423799999999999
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149200000000001
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,173.88
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,177.12
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,177.25
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.25
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,209.75
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,210.75
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.38
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908399999999999
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,165.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,142.62
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9532200000000001
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9023100000000001
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91946
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671299999999999
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.45
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,247.12
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,247.88
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,247.5
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,243.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,245.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,244.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,210.5
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,211.62
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,211.25
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906299999999999
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9746100000000001
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,132.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.88
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,162.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,105.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274600000000001
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
