Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9330700000000001
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579200000000001
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,241.25
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,246.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,242.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,256.38
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,256.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,256.5
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,180.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,180.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,180.12
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90494
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,188.12
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,188.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,188.38
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9341700000000001
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,213.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,215.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,214.5
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,272.62
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,273.12
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,273.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,146.38
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.25
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848899999999999
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671299999999999
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,136.25
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,136.5
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891700000000001
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,277.12
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,280.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,279.62
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,228.38
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,228.88
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,188.5
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,188.75
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.62
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9468700000000001
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596600000000001
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915200000000001
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,227.38
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,228.38
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,227.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,236.12
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,243.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,241.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,179.5
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,180.25
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,179.88
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9590799999999999
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9510200000000001
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89679
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9612700000000001
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939899999999999
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.88
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.19
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.22
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,209.62
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,210.12
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.75
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,132.25
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,207.88
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,209.25
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,208.75
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536100000000001
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86105
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.25
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9806799999999999
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
