Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.16
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.67
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,236.72
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,74.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,314.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,316.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,315.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,163.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,167.25
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.88
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,152.62
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,154.12
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89892
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646600000000001
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.61
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.66
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.31
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,232.75
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,234.62
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,233.75
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,245.75
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,246.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,245.88
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,151.62
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.25
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9008799999999999
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9770200000000001
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78085
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93185
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9822700000000001
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859899999999999
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.95
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,201.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,202.62
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.38
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,176.5
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,177.12
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,176.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,146.5
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9760700000000001
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593799999999999
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417700000000001
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93542
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487899999999999
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890100000000001
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.56
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.02
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.05
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,242.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,244.5
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,243.38
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,161.38
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,161.38
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,161.38
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,162.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,162.25
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,162.12
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81289
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90622
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600700000000001
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8201
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606600000000001
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,220.88
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,228.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,222.75
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,154.12
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84149
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
