Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892299999999999
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84234
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9329799999999999
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,218.25
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,219.88
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,219.38
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,198.5
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,198.12
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,107.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656399999999999
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77093
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92291
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.64
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,198.12
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,198.88
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,198.5
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,160.75
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,113.25
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94583
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88559
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84347
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837600000000001
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,227.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,229.88
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,227.88
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205899999999999
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82647
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.19
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18959
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,180.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,182.88
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,134.25
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8542200000000001
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.87
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6701600000000001
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75897
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9514799999999999
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9649
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,155.88
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,163.12
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9692700000000001
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
