Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871700000000001
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.41
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,177.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,181.25
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,179.5
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,201.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,201.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,201.75
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9025299999999999
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627700000000001
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80145
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80343
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94339
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9846799999999999
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831200000000001
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,164.62
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,164.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,154.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,164.25
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82895
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023700000000001
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,211.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,212.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,212.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,165.88
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9677100000000001
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87735
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.88
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30733
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8764299999999999
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,166.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,167.75
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,167.12
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,138.62
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.62
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,121.25
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368299999999999
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9490000000000001
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84741
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-107.06
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25361999999999996
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9940200000000001
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.34
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,161.38
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,162.75
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,164.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.25
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,146.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,146.12
