Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96042
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82055
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9065799999999999
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204100000000001
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9551700000000001
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722299999999999
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,174.12
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,172.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,170.38
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90036
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,108.75
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577600000000001
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819899999999999
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785200000000001
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734200000000001
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,227.12
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,228.88
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,228.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,208.25
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,208.5
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,208.38
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9622799999999999
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95425
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88489
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.5
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54113
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54684
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,141.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.884
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.25
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8270799999999999
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86825
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622799999999999
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,162.38
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,163.75
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,163.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,192.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,193.62
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,193.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708200000000001
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89725
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890700000000001
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
