Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,221.88
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,223.38
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,222.62
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86444
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69589
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087799999999999
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,188.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,190.25
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,189.12
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,179.12
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,180.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,179.38
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88849
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.06
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54214
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90875
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768399999999999
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,139.88
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,195.62
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,197.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,196.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,183.12
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,183.5
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,183.25
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9867600000000001
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627399999999999
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,136.88
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86941
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,259.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,260.5
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,259.62
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,191.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,191.75
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,191.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,150.38
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,160.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,165.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.69
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67077
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484600000000001
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,141.38
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,257.25
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,262.38
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,259.75
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,142.88
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,147.5
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774200000000001
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598899999999999
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951100000000001
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
