Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,176.75
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,178.5
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,198.75
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,204.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,202.25
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,141.38
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834299999999999
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507700000000001
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9939600000000001
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353899999999999
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,202.25
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,202.62
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,202.38
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,225.75
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,226.12
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,225.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.88
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9148200000000001
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78183
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396700000000001
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95444
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,171.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,150.25
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.88
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446600000000001
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,122.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903299999999999
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7007399999999999
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648399999999999
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9340799999999999
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874299999999999
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,234.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,235.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,235.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,167.12
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,134.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,142.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9309700000000001
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8134100000000001
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752799999999999
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.953
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,194.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,195.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.25
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9134200000000001
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
