Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784799999999999
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691200000000001
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,236.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,236.88
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,236.75
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,204.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,208.25
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89581
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9867600000000001
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7548199999999999
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84173
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92895
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,183.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,184.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,183.75
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,173.25
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9204100000000001
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9802200000000001
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87689
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758899999999999
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90564
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,152.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.62
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,146.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9210799999999999
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092399999999999
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8796700000000001
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9275200000000001
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89841
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9235200000000001
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9564799999999999
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,123.62
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86526
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9661200000000001
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9113100000000001
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9640200000000001
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,135.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,135.75
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9850200000000001
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499200000000001
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91601
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
