Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82483
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406100000000001
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9276700000000001
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95239
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,210.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,218.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,216.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,133.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,134.25
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598700000000001
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94327
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92056
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952899999999999
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490000000000001
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,180.5
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,181.88
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,181.25
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,185.38
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,186.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84814
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789700000000001
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8764299999999999
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002100000000001
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,178.62
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,147.5
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,152.5
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829100000000001
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335899999999999
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8936799999999999
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91156
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9333799999999999
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,201.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,202.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,202.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,123.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,148.38
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792200000000001
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8888799999999999
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90649
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91919
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9694200000000001
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476600000000001
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,178.5
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,179.88
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,179.25
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,163.12
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.12
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,167.38
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.75
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9857799999999999
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9410700000000001
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
