Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90945
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648100000000001
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,164.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,168.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,166.25
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,215.62
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,216.88
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,216.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8648100000000001
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8980100000000001
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071299999999999
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,170.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,160.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,184.38
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,185.38
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9515399999999999
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,124.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.94
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82815
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6893
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475100000000001
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,204.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,210.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,196.38
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,196.62
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,196.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91412
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89865
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76202
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556899999999999
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.06
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.11
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,158.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,159.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,159.88
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.62
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,178.5
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,177.25
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,104.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,122.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9055799999999999
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94504
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.64
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.67
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.39
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.09
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.2
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,193.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,193.5
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,193.25
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,201.62
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,201.88
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,201.75
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,218.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,218.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,218.38
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
