Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759399999999999
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,164.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,163.75
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9944799999999999
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84741
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9139700000000001
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92261
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936799999999999
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99756
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.55
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.39
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.02
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.05
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,171.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,177.62
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,175.88
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,274.88
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,281.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,277.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,195.75
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,196.38
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,196.12
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92496
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9692700000000001
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7658699999999999
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9199799999999999
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9001100000000001
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9055200000000001
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9437200000000001
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516899999999999
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.8
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,144.62
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,144.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9250200000000001
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9410700000000001
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86282
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542799999999999
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.92
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,237.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,237.91
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.28
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.31
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9040799999999999
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66082
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8940100000000001
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.72
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,172.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,173.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,195.25
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,195.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,195.38
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,146.88
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8071
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9362799999999999
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9865700000000001
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7026
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.33
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.98
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,39.0
