Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,171.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,171.5
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,171.38
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,222.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,222.25
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,222.25
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9862700000000001
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9055799999999999
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.25
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133600000000001
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9033200000000001
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,214.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,214.38
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,214.12
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,208.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,208.25
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,208.12
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89133
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8790600000000001
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037200000000001
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902299999999999
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892299999999999
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.83
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.98
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,229.38
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,230.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,229.88
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89081
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758899999999999
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714700000000001
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856799999999999
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343600000000001
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89804
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9681700000000001
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768399999999999
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.73
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,201.12
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,198.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,158.25
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,166.38
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95694
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86761
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78827
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89279
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91943
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646899999999999
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.06
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,135.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,108.38
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9746100000000001
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9239200000000001
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84372
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91369
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8519899999999999
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9721700000000001
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
