Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.81
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.88
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,163.88
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,156.12
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324600000000001
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89099
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89435
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83593
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9379299999999999
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.56
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,124.38
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91485
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8990799999999999
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85315
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94726
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9847100000000001
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.31
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.34
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,142.25
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8677299999999999
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96262
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,93.75
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83435
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850399999999999
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9802200000000001
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946299999999999
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.64
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,179.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,180.88
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,180.25
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,204.12
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,204.88
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91186
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85135
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9950600000000001
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.66
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,216.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,216.5
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90195
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87625
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82947
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8675200000000001
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228200000000001
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
