Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,183.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,184.62
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587100000000001
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133600000000001
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78479
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83655
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835799999999999
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9923700000000001
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,174.12
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,174.38
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80911
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91305
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8651700000000001
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774200000000001
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,162.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.25
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74768
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86392
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8805799999999999
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,193.62
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,194.25
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,193.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8804
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88431
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.763
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8109999999999999
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8416100000000001
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89715
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813799999999999
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.62
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9629200000000001
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85849
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84005
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7984600000000001
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88531
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
