Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97867
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842799999999999
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,131.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970299999999999
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9387200000000001
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88107
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87561
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345700000000001
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9069200000000001
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,121.38
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,143.62
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,113.25
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8375799999999999
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7880199999999999
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78027
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75317
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91305
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88382
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,165.25
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,165.25
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566600000000001
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91385
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80862
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84778
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7962899999999999
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8272700000000001
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9570000000000001
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,115.62
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8983700000000001
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77154
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912600000000001
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69412
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80304
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699399999999999
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9638100000000001
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86929
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83554
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
