Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.19
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83142
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7026899999999999
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8884299999999999
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89279
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587100000000001
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8528399999999999
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89969
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83816
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9710700000000001
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6735800000000001
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8667600000000001
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89776
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9593200000000001
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87274
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86923
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73532
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7337899999999999
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703299999999999
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9767100000000001
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9618200000000001
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,138.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87179
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9117700000000001
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69882
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539700000000001
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91391
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959299999999999
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85946
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9336200000000001
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96362
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85739
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8222299999999999
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7552800000000001
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7125199999999999
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80581
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84906
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
