Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83496
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83886
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76226
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.5
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69143
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86072
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8517399999999999
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8207399999999999
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71896
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87555
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70214
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80377
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82376
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.56
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85403
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8187800000000001
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69042
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.31
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83236
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71914
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75384
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446899999999999
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82483
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82535
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75253
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83252
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8593700000000001
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79461
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8399
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8472299999999999
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77499
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82031
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708200000000001
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91553
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9507399999999999
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,121.38
