Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9181799999999999
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8511
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72573
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81613
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85495
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83093
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691799999999999
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,113.5
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88699
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79803
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7221
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85083
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85626
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9618200000000001
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.13
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84659
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7153
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81204
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566600000000001
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035299999999999
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87198
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84231
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83716
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79193
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88528
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8752700000000001
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781399999999999
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89975
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7163
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7854899999999999
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789299999999999
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94614
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
