Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,131.88
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8874799999999999
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67092
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8893399999999999
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93091
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95215
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,99.62
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86944
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8541799999999999
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67828
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70916
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9513799999999999
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,116.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82431
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79791
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70172
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712799999999999
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9575799999999999
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,115.75
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9510200000000001
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8265399999999999
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73202
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81817
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87411
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9698200000000001
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8656
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70922
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81042
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83575
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762299999999999
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
