Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.3
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,121.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8287899999999999
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7058399999999999
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86526
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657899999999999
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87439
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,143.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.19
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83062
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85736
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73025
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8094100000000001
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752799999999999
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80194
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.823
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7481
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338899999999999
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9177200000000001
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,99.25
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.06
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82776
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86249
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7169800000000001
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7977
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9428700000000001
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.75
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8340700000000001
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8475
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76294
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425299999999999
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
