Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92569
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86505
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82852
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77264
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8134399999999999
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781799999999999
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9106700000000001
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94684
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,116.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.845
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86313
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78067
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7358100000000001
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8942200000000001
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9706100000000001
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,132.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87689
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8222
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76828
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7518600000000001
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88385
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,152.25
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680700000000001
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8583700000000001
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77569
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7539
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869399999999999
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9572700000000001
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.73
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,150.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,149.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657600000000001
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707299999999999
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84134
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
