Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81317
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9153100000000001
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8673700000000001
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85016
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74862
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.823
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9369799999999999
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,144.88
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776799999999999
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73248
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80053
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9072899999999999
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95731
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,191.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,197.12
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,193.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97116
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050299999999999
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74987
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8365799999999999
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9806799999999999
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88028
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,144.25
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,144.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,151.38
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973399999999999
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720100000000001
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566299999999999
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642299999999999
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8967
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7687
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.38
