Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84646
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8359
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.953
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,151.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,151.75
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8041
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91247
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93909
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96948
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82306
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96097
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8669100000000001
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,139.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8036800000000001
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92209
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90961
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,141.12
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,139.12
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82104
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86465
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9248
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85434
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8287899999999999
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87805
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,134.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,134.5
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,104.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80877
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87198
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94714
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90396
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8416100000000001
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90747
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8648100000000001
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
