Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8493
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93814
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94049
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8762200000000001
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79294
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84939
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93414
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.25
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81042
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74774
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76754
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8465600000000001
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92273
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,111.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8927299999999999
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95871
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80575
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8412799999999999
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8354799999999999
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.88
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957200000000001
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94479
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81003
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88177
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83145
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,143.25
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.38
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,112.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.75
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92129
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86764
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8643799999999999
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85501
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91888
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
