Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91012
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8458200000000001
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88092
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89892
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92892
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96243
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93384
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.75
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8831200000000001
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96353
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8573
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7673300000000001
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8427100000000001
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92996
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97174
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93304
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,131.25
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93573
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93939
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88461
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8215
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84146
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8915700000000001
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,137.25
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,172.5
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,173.12
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,130.88
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89728
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94797
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94403
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794200000000001
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93875
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,205.25
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,205.5
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,205.38
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,129.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92886
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96564
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96466
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93576
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
