Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,179.12
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,178.38
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,172.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,173.5
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,173.75
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97812
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89291
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86685
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93954
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94846
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,211.38
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,217.38
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,216.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,159.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,160.25
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,144.62
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,145.12
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97842
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85614
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89905
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,191.88
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,193.25
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,192.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,171.25
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,171.62
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,181.38
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,181.62
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94434
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92282
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92679
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,149.62
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,155.88
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,165.12
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,92.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,144.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,144.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94977
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90265
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909299999999999
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97653
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93802
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,228.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,229.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,159.75
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,160.12
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,203.75
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,204.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,203.88
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94769
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93225
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,146.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98807
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8173199999999999
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91421
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
