Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,227.62
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,228.5
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,154.5
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,155.12
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,234.5
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,238.25
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,236.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91141
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89664
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96912
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85293
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91638
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,179.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,180.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,149.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,176.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,178.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.12
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8859799999999999
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94354
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89239
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97589
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,176.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,177.75
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.88
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,155.5
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,182.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,182.38
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.12
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91467
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92062
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,210.25
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,210.25
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,210.25
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,177.12
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,177.12
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.12
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,239.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,239.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,239.88
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91446
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,185.12
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,191.12
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,174.25
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,256.5
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,256.75
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,256.62
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91101
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
