Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92218
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,160.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,163.12
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.38
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,266.88
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,267.5
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,267.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,201.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,201.25
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,201.12
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95398
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.75
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91241
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,185.62
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,188.5
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,186.25
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,208.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,211.88
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,187.12
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,187.5
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,187.38
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94553
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98294
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,200.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,201.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,201.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,182.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,182.38
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,224.75
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,225.12
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,224.88
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91754
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97174
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89364
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,149.75
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,175.62
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,176.12
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.75
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,168.12
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,176.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.12
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,149.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91461
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.38
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,240.5
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,242.62
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,241.5
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,238.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,238.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,238.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,198.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,197.12
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,146.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,102.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
