Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95123
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,246.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,247.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,247.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,257.62
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,263.62
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,262.12
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,190.88
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,191.62
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,191.25
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,131.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93597
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92172
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,224.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,225.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,224.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,230.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,230.25
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,230.12
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,199.88
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.75
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,111.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91214
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94467
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,203.5
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,204.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,203.75
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,226.12
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,226.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,226.25
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,184.62
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,184.88
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.75
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93188
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96912
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88418
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,253.75
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,263.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,256.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,213.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,213.38
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,213.38
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,160.62
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,160.62
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93655
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,157.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,272.25
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,274.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,273.25
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,259.12
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,259.25
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,259.12
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,181.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,178.88
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98392
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93817
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,137.12
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,116.62
