Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98047
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98773
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,287.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,289.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,288.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,248.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,248.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,248.62
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,156.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,157.75
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96197
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97287
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,233.88
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,237.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,235.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,243.12
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,245.38
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,243.62
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,182.5
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98242
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87274
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93817
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,231.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,233.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,232.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,178.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,178.88
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,178.88
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,210.5
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,210.88
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,210.75
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98373
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97623
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97858
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,95.62
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,274.5
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,276.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,275.38
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,233.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,233.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,233.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,224.25
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,225.88
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,225.12
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96469
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,260.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,268.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,264.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,189.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,184.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,186.38
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.12
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
