Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94031
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97784
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,112.5
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99142
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,203.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,204.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.62
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,277.25
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,283.88
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,279.12
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,220.62
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,221.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,220.88
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,112.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,116.75
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91562
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98776
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,214.62
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,216.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.5
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,215.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,217.25
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,282.75
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,282.75
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,282.75
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,145.5
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,146.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.62
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94488
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95807
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,178.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,180.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.25
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,256.12
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,257.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,257.25
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,246.62
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,249.5
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,248.88
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97513
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,231.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,247.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,243.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,82.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,206.38
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,212.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,209.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,334.12
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,349.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,345.25
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,272.5
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,273.62
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,272.88
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96756
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,143.38
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,127.62
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98373
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,247.25
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,248.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,247.88
