Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,254.12
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,254.75
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,254.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,264.62
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,268.38
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,266.5
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99469
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,236.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,240.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,238.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,225.75
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,231.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,228.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,277.62
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,278.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,277.88
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90866
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95612
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,208.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,209.12
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,238.25
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,238.88
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,238.5
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,258.38
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,258.75
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,258.62
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92023
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,134.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92941
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,172.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,173.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.88
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,203.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,205.38
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,284.25
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,285.5
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,284.75
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92956
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,154.88
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.62
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,185.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,185.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,185.12
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,213.75
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,214.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,213.88
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95093
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8967299999999999
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.94
