Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,142.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,142.88
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,195.12
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,195.5
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,195.25
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,169.38
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,170.25
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93664
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978299999999999
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,206.25
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,213.75
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,211.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,165.38
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.62
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86593
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95401
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,150.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,150.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,204.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,204.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,204.12
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,184.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,184.5
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.25
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83416
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96918
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95077
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,199.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,199.38
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,155.62
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,162.75
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.88
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7538100000000001
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95804
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6452600000000001
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92563
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90243
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,134.5
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.25
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,194.38
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,199.5
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94092
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72631
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85583
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
