Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,131.75
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,187.12
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,187.5
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,187.38
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97333
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93469
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87741
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96197
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,168.88
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,140.25
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,185.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,185.75
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,185.62
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95438
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94159
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8669100000000001
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88846
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9324
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,131.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,181.62
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,182.38
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,181.88
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94681
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8408200000000001
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95566
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8659600000000001
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86026
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79055
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91116
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.948
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,132.25
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,132.62
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,132.38
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97311
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,102.62
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.37
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8282700000000001
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71804
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8853700000000001
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94131
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,156.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,160.75
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,202.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,203.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,203.38
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,147.5
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,147.88
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9086
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82153
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.94
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8470700000000001
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3745
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17223
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
