Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95718
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8408200000000001
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,121.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8721
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8864700000000001
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8924799999999999
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.81
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92328
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7908
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67065
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688899999999999
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83001
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8552200000000001
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8483299999999999
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.25
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7814300000000001
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4829
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93744
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90668
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.88
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8946799999999999
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85388
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90713
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.44
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.04753
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06569
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92142
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95843
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,144.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,104.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8909
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90237
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91086
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94412
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74154
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95312
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,120.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.879
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93072
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93951
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75503
