Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95663
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,155.12
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,156.75
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88205
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93924
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81305
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60244
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83005
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80798
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57992
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81109
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92703
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,156.62
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.88
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9194
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91382
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94348
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91339
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79605
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88544
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,128.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92364
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91275
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95108
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73239
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,159.75
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,160.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,159.88
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97613
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93225
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,116.12
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.12
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,80.88
