Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.44
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6692100000000001
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8492700000000001
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,204.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,207.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,205.62
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97494
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89184
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8608399999999999
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93225
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91315
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,135.5
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,154.75
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,156.38
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8442700000000001
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91815
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80325
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95138
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90805
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,135.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,135.12
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84677
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93558
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88455
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93698
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90539
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91424
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91028
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,116.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83404
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93155
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93692
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8722200000000001
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89328
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87539
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94928
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,139.75
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
