Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93371
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96701
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89749
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449700000000001
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.56
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,119.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,158.12
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97842
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8157
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80166
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91275
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,152.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,172.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89361
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89831
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,128.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,189.88
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,189.88
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.88
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,157.62
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,157.75
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.75
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94507
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8831200000000001
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,185.5
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,186.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,185.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,166.75
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,169.62
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91641
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98889
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,121.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202799999999999
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81619
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94064
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94107
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,208.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,212.75
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,210.62
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
