Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,197.38
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,197.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95615
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95303
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91788
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8390799999999999
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94522
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,177.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,190.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,191.12
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,192.75
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90167
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85644
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94128
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.17
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.62
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,236.69
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.66
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.73
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,179.25
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,178.75
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,112.88
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,158.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93307
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94754
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8086800000000001
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8926700000000001
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84949
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.02
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.48
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.5
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.06
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.09
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,148.75
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,157.25
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80694
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90967
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95682
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94867
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,237.98
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.05
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.16
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.34
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,149.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,152.12
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,138.25
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93759
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8581799999999999
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92154
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86755
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80966
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93072
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95456
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.94
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.47
