Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,133.12
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,159.88
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93008
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90811
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90875
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78808
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92993
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98248
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91382
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.56
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,236.95
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.97
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.98
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92541
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85254
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92703
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92972
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91797
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89279
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.7
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.91
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.94
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,136.25
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,136.88
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89105
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8797
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98404
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92111
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95502
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.31
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.11
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.19
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,192.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,192.88
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,192.38
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,137.38
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,138.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8514700000000001
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8225100000000001
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,110.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89984
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93762
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,177.88
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.62
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94629
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88992
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86139
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89041
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629399999999999
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92673
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
