Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,146.38
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91003
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93182
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82419
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92639
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6855399999999999
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88974
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.38
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87298
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8306899999999999
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93182
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85006
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92773
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.56
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94562
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81891
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8991399999999999
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900100000000001
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95102
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,132.25
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95837
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94803
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902899999999999
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95743
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91714
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94412
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.61
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.12
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.16
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.27
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.28
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,166.88
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,167.62
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,167.12
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,125.12
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86062
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92523
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
