Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96338
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.94
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.8
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.81
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,185.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,194.38
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,190.88
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95807
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93732
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.19
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435299999999999
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61428
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91385
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,139.75
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,159.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,159.88
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.62
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97107
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91208
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755799999999999
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68457
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92959
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89056
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96674
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,145.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,144.12
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93213
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90759
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96753
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.67
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,192.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,196.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,193.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,193.5
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,194.12
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,193.75
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93091
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8297100000000001
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.16
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.22
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.27
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,144.38
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,144.62
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96097
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82675
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92511
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
