Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8454
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.44
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.45
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.42
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,157.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,157.62
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,195.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,195.38
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,195.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,120.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.12
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95471
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92752
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92944
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7929
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8153699999999999
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91794
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89059
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93912
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.23
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.31
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92322
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.89
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.28
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,174.12
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,175.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,174.62
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,198.38
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,198.62
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,198.5
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97122
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.12
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92074
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80819
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.3
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.16
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.25
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,229.62
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,234.88
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,231.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,174.5
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,175.12
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.75
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92016
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91333
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92477
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83206
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90094
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.92
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,223.25
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,225.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,223.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,121.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,113.75
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92413
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87646
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94943
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
