Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97861
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93252
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,132.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,137.88
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,131.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8701200000000001
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94513
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.863
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,207.12
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,207.62
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91449
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87146
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93869
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83725
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83545
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96692
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.84
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.3
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.33
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,147.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,147.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.88
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,135.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80362
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91794
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90365
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94028
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91324
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91431
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,164.5
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,165.38
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98807
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88959
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85711
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93439
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.66
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,214.12
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,214.88
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,214.38
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,172.62
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,172.88
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83688
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
