Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83499
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.97
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.11
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,177.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,179.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,178.12
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85251
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8873
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8154600000000001
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79901
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89804
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92444
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,102.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88928
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8533
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86615
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85959
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93396
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90829
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92261
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98187
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,126.38
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88013
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92435
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6784899999999999
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8491200000000001
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93646
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,128.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8890100000000001
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703299999999999
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72192
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83163
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8262
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.59
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,131.62
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,136.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,136.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,136.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
