Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89291
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8345899999999999
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7296100000000001
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87655
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86749
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78677
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.95
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,122.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,117.12
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82947
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83935
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84167
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8396600000000001
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88794
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9068
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.73
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.83
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,125.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,123.75
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86795
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73797
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81372
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76736
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8229
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83865
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90945
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,139.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94855
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7052
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74905
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7159399999999999
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86069
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90912
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.75
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8486299999999999
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94595
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7388899999999999
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.94
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71783
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6836800000000001
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81372
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88797
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
