Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84131
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8475299999999999
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7886
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6953699999999999
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91369
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95602
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96674
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67068
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.63
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79892
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72073
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81595
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8983399999999999
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83865
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499700000000001
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95193
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69631
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202799999999999
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951100000000001
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92236
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96823
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94137
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,131.38
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90301
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7066
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68725
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81213
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87839
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7979999999999999
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829899999999999
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8667600000000001
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69815
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041699999999999
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8561700000000001
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81555
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88336
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90726
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
