Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,114.38
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91553
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95059
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7051
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7672399999999999
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8649
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86795
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78579
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92093
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8816200000000001
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7347100000000001
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8259299999999999
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547600000000001
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8231799999999999
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85611
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91421
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91836
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,112.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.19
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86325
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6671699999999999
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7743800000000001
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8623299999999999
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86065
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78381
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90079
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92496
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73614
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74405
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85757
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8709399999999999
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85306
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93341
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8338899999999999
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95703
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79538
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81643
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79611
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83044
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
