Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88269
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.63
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8364799999999999
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7229300000000001
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8221700000000001
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81701
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8653799999999999
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84024
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90445
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94022
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7367199999999999
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77768
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93774
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8738100000000001
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87723
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91547
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94061
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69039
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76651
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87234
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92419
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8618399999999999
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88992
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79413
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94305
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76495
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80621
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83383
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8041
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94745
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7551800000000001
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80612
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8316600000000001
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95312
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
