Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8387100000000001
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94067
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8826
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8022699999999999
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71435
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81161
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81924
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83859
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928200000000001
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,114.38
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8253799999999999
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95227
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74078
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79086
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86465
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84091
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90091
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8385
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7453
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84726
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85064
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83014
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91556
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,113.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84851
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94327
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75998
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86661
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.867
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85754
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85541
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95654
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71417
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
