Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8067
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770100000000001
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598899999999999
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94482
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91437
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83441
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95013
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84836
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7881100000000001
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87359
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98233
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82284
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92544
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,135.12
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,125.88
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,125.75
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8113100000000001
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94562
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7706
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8052600000000001
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8757299999999999
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968799999999999
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92364
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,113.25
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82144
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79043
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82324
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88855
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82516
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84106
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78662
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75634
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94131
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83893
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93265
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83642
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72906
