Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74563
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94165
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8438700000000001
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358700000000001
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,150.12
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,119.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,119.5
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84665
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75439
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8534799999999999
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83706
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87121
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8623
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7687
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539399999999999
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92035
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83224
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89743
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,139.12
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80218
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80783
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92209
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8702700000000001
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,129.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,130.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8672200000000001
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515299999999999
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470799999999999
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8636799999999999
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8923
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,116.62
