Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8513799999999999
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85534
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638399999999999
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96796
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8637100000000001
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925799999999999
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85501
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80978
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8153
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8438100000000001
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83386
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,159.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,160.25
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90585
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88507
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91638
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449700000000001
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83642
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83709
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9390200000000001
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90164
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916299999999999
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8595299999999999
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88592
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717399999999999
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8753299999999999
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8387700000000001
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8947700000000001
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,108.38
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,134.12
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840899999999999
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487899999999999
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8748799999999999
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79825
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7875
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8593700000000001
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86105
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516899999999999
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
