Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,113.25
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87665
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9031399999999999
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84015
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90481
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8231799999999999
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84311
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84405
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94205
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91986
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89059
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8902
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804299999999999
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8463700000000001
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7954399999999999
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85272
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93622
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93155
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,112.75
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,119.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88635
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781399999999999
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8986799999999999
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9134200000000001
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88107
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97339
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9265399999999999
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,151.62
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,152.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9129299999999999
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93655
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983700000000001
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83175
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9231600000000001
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92355
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,142.88
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9799200000000001
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92361
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9077700000000001
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
