Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.38
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,175.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,175.62
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,175.38
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92874
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89026
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89044
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91046
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,178.5
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,178.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.75
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9449799999999999
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88882
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89728
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86893
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,159.62
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,134.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9118
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90579
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8919100000000001
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93594
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9488200000000001
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,152.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,156.62
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,153.62
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,178.62
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,179.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,178.75
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,119.12
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892299999999999
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9538
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,136.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9315200000000001
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819600000000001
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95337
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648100000000001
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,177.12
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,177.75
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,228.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,229.12
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.62
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9343899999999999
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9094200000000001
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8323299999999999
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602299999999999
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
