Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920899999999999
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9104
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494600000000001
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,160.88
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699399999999999
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90469
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237700000000001
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9064
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93396
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9037799999999999
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,172.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,168.75
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,169.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92642
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9046299999999999
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9266700000000001
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90085
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8764
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9313
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842799999999999
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682299999999999
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,162.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94189
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343600000000001
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88592
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9385399999999999
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,199.38
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,199.62
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,141.12
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95795
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596899999999999
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9549200000000001
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86761
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91302
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,228.88
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,230.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,179.88
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,180.12
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.88
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,152.38
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353600000000001
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88635
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79467
