Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254100000000001
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.11
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,186.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,186.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,186.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,135.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,199.38
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,199.75
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9260200000000001
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9078700000000001
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9619700000000001
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80002
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290200000000001
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420799999999999
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9390200000000001
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,191.25
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,193.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,192.25
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,131.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,132.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93268
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93371
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93542
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95676
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103399999999999
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962399999999999
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616399999999999
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803200000000001
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,194.62
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,194.88
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,194.75
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,170.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,130.12
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890399999999999
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,148.12
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.62
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,70.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,294.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,295.88
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,295.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,164.5
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.38
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,155.25
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,155.75
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.62
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728700000000001
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930600000000001
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9690200000000001
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673200000000001
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,265.75
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,279.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,272.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,172.5
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,181.38
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,181.88
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.75
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9343299999999999
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9455899999999999
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
