Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8652299999999999
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691200000000001
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,180.5
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,182.88
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,163.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,163.38
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,163.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,150.75
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.62
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747899999999999
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86065
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9896799999999999
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,182.38
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,183.5
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,224.5
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.62
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,213.5
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,213.88
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91345
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798899999999999
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.88
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94742
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93494
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93729
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,209.88
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,210.38
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,210.12
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,179.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518700000000001
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8347399999999999
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,195.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,198.5
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,197.38
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,160.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94644
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,136.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9535799999999999
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9681700000000001
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,267.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,272.25
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,269.38
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,162.5
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,154.75
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,156.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
