Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9069799999999999
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915200000000001
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9860200000000001
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,214.88
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,215.12
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,215.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,160.88
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,161.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,196.25
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,196.75
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.38
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93191
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9651799999999999
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,227.12
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,229.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,228.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,224.12
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,161.38
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9723200000000001
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96704
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219299999999999
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9100600000000001
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9757399999999999
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,212.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,213.62
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,213.12
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,161.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.75
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,196.12
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9481799999999999
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9494
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353600000000001
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86697
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93527
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9450700000000001
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,199.75
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,200.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,136.62
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,185.12
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,185.5
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,185.38
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9549200000000001
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785200000000001
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87677
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
