Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,196.75
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,196.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,160.88
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,245.25
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,245.38
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,245.25
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95724
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,136.5
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505899999999999
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824200000000001
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638100000000001
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,276.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,288.5
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,285.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,186.38
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,188.88
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.88
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95444
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552299999999999
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,168.25
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,168.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,168.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558899999999999
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451299999999999
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,72.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,299.25
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,299.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,299.62
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,146.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,146.88
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,165.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873700000000001
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707899999999999
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,161.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,161.62
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,99.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938299999999999
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668899999999999
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,255.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,256.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,255.88
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,179.38
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,180.75
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,167.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9073200000000001
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,167.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9195200000000001
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,79.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,325.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,326.88
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,326.12
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,191.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.25
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97882
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94434
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
